Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
251742,Tappers Knapp,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.1
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,30.7
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,90.4
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,29.69
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,86.8
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,32.28
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,94.3
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,30.58
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,94.0
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251742,Tappers Knapp,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.97
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.2
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,35.67
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,100.1
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.5
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.2
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.3
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,35.0
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,98.8
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.5
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.57
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.32
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,33.44
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,139.3
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.59
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.24
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,35.25
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.1
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.09
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.31
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,33.23
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,83.5
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.53
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.26
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,33.07
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,81.8
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.4
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
