Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.59
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.09
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,35.76
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.3
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.95
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.29
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,36.84
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,96.5
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,152.7
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.81
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.63
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,34.28
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.1
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.59
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.24
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,36.05
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.4
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.59
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,35.48
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,95.4
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.0
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251742,Tappers Knapp,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.75
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.69
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,38.38
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,159.9
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.14
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.44
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,37.88
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,104.9
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,156.9
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.74
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.86
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,38.98
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,110.9
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,162.3
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.33
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.17
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,40.15
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,167.7
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.79
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.29
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,42.63
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,118.2
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,176.4
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
