Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251742,Tappers Knapp,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.96
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,40.36
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,117.4
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,166.3
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.42
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,33.94
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.2
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.46
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.17
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,35.0
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.07
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.96
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,34.08
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,141.4
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.57
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,33.78
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,98.1
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.6
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251742,Tappers Knapp,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.72
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,31.12
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,89.7
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.8
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.22
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,34.82
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,145.1
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.2
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.78
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,35.81
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,87.7
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.87
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.37
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,36.73
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,93.1
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.1
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.14
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.53
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,35.96
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.1
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,16.0
