Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251742,Tappers Knapp,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.43
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.72
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,36.71
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.6
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,31.94
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,90.3
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.64
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.19
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.03
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,78.4
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.91
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.36
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.16
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.36
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.29
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.82
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.1
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.65
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,30.12
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.87
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.58
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,30.74
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251742,Tappers Knapp,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.38
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.8
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,33.28
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,88.4
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.66
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.13
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,29.52
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
