Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.96
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.16
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,28.14
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.7
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.65
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,28.79
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,83.4
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.28
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.21
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,31.0
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,92.9
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,16.1
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.29
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,27.46
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,70.6
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.5
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,16.1
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,31.99
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,96.4
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.15
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.19
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,29.57
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,84.9
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.42
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,25.22
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.6
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,28.37
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,75.1
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.01
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,30.66
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,31.0
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,92.5
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
