Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.22
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.67
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,26.87
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,27.57
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.66
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,27.97
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,23.73
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.97
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,22.87
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.9
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.92
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,23.99
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.6
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.35
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.43
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.77
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,30.48
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,90.3
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,16.0
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.78
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,31.27
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,95.8
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,15.9
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.07
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,27.98
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
