Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,15.9
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,29.15
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,15.9
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.22
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.88
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,31.1
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,15.9
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.35
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.8
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,34.06
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,95.7
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.9
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.53
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.56
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,40.84
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,122.6
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,171.7
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,58.62
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,197.6
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,244.6
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,15.7
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.65
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,196.6
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.06
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,54.37
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,183.4
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,227.2
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.86
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,46.96
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,152.2
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,195.6
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.19
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,46.9
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,148.6
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,195.4
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.94
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,44.16
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,140.5
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,183.8
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,40.05
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,126.2
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,166.8
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
