Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.4
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,35.84
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,106.8
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.04
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,34.33
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,95.8
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.1
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.85
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,29.22
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.1
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.72
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,31.04
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,88.2
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.7
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.18
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.05
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,34.3
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,104.0
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,142.6
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.83
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.37
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,39.99
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,119.7
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,165.5
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.5
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,35.92
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.17
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.1
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,29.9
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.36
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,30.48
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.86
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,27.01
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
