Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.34
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.95
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,33.54
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.2
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.87
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.46
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,35.16
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,146.8
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.49
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,27.08
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.43
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.92
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,30.85
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,21.97
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,18.29
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,35.67
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,72.1
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,147.2
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.19
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,34.74
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.4
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.98
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,28.73
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.5
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,27.72
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.32
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.05
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.57
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
