Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.11
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,19.46
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.63
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,20.92
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.01
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,19.01
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.83
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.17
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,17.3
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.98
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,19.49
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.67
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,18.93
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,17.49
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,17.75
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.42
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,17.76
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.51
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,19.68
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
