Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251742,Tappers Knapp,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,20.18
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,23.41
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,72.3
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,25.6
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,23.89
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,24.51
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,77.4
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251742,Tappers Knapp,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,24.1
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,78.6
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,23.03
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,73.1
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,23.06
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,23.03
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,73.1
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,25.06
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,80.3
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
