Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,24.66
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,25.68
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,76.4
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,24.03
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251742,Tappers Knapp,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,24.97
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,15.2
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,27.59
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,87.9
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,15.2
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,25.96
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,15.2
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,33.09
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,109.6
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.3
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,32.7
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,35.16
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,144.7
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
