Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,31.0
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,98.3
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.7
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251742,Tappers Knapp,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,32.34
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,100.5
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.8
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,34.64
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,105.0
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.9
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,35.37
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,147.3
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,35.8
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,112.9
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.5
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,20.12
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,23.96
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,72.3
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251742,Tappers Knapp,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,21.89
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.77
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,25.23
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.64
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,25.44
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
