Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,22.7
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.2
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,25.14
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,27.54
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,83.7
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,28.1
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.19
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,28.94
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251742,Tappers Knapp,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.75
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,25.75
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251742,Tappers Knapp,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.76
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.06
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,25.22
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,63.7
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.22
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,23.48
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.45
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.1
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.5
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,24.05
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
