Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.31
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,26.24
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.29
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.43
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.41
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,66.3
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.9
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.85
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.75
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.88
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,27.96
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,71.2
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.78
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.66
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,27.9
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.53
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,27.12
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,28.73
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.26
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.73
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,119.3
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,23.13
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.6
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,28.71
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
251742,Tappers Knapp,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.85
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.21
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.75
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.19
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,32.39
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
