Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.64
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,30.13
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.49
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.46
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,25.58
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.8
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.8
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.86
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.17
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.5
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.37
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.48
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.34
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,30.88
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.43
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.22
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.06
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.74
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.76
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.19
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.45
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.03
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,33.72
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.1
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.4
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.74
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.78
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.61
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.67
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
