Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.92
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.53
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.31
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.09
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.62
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,33.16
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,73.3
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.1
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.78
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.65
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,33.61
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,70.9
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.8
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.36
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.26
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,33.46
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
251742,Tappers Knapp,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.43
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.64
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,34.89
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.8
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
251742,Tappers Knapp,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.86
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.67
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.1
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.5
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.67
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.08
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.38
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.91
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.73
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.01
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.53
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,28.88
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.06
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.63
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,33.66
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.2
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
