Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.7
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.26
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,35.11
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,80.7
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.0
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.25
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.58
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,32.72
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,80.4
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.8
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.81
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,32.76
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.7
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.39
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,22.07
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,29.87
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.8
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.3
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,22.97
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,30.48
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
251742,Tappers Knapp,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.21
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,25.58
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,33.32
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.5
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
251742,Tappers Knapp,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.57
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,23.62
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,30.43
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
251742,Tappers Knapp,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.3
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,22.89
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,28.83
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,63.1
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
251742,Tappers Knapp,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.3
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,30.7
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.88
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,28.12
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
