Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.44
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,21.39
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,30.68
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.25
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,25.12
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,36.94
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,81.6
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.0
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.15
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,26.27
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,40.34
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,93.7
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,167.8
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
251742,Tappers Knapp,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.27
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.53
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,37.4
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,156.2
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.83
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,36.56
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,99.1
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,152.1
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.96
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,35.34
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,147.5
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,14.7
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.82
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.32
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,37.31
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,97.6
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,154.2
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,14.7
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251742,Tappers Knapp,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.06
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,34.3
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.1
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,14.7
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.73
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,43.41
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,138.7
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,180.5
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.12
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,41.27
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,120.7
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,172.2
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
