Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251742,Tappers Knapp,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.79
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.45
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,41.61
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,115.8
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,172.4
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251742,Tappers Knapp,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,18.9
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,36.5
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,151.5
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,20.9
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.61
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,33.95
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.6
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251742,Tappers Knapp,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.42
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,34.2
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.8
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,18.9
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.7
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,33.39
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,138.6
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.54
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.98
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,31.98
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,78.4
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.6
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251742,Tappers Knapp,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.28
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.43
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,38.41
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,159.6
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.64
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.58
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,34.52
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,88.1
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.5
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.2
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.37
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,39.36
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,109.5
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,162.3
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.56
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.09
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,40.18
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,117.1
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,166.7
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
