Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.48
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,40.35
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,119.1
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,168.0
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.53
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.89
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,44.35
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,137.0
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,184.1
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.41
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,42.42
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,131.6
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,176.7
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.39
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.97
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,38.5
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,160.8
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,16.19
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,31.56
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.79
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,30.79
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.19
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,34.26
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,93.3
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.3
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.71
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,34.39
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,96.0
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.0
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.37
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.69
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,30.83
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.7
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.14
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.65
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,29.77
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,77.2
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
