Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.99
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,30.85
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,81.2
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.21
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.82
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,30.45
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
251742,Tappers Knapp,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,19.28
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,28.77
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,19.4
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,26.56
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
251742,Tappers Knapp,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.05
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.29
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,28.91
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.7
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,26.8
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.7
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.5
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,35.34
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,101.0
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,146.5
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.16
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.5
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,32.23
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.5
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.86
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.02
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,28.63
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,77.9
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.35
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,31.97
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
