Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.23
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.51
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,31.71
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,90.5
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.41
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.33
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,23.99
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.37
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,21.72
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.66
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,20.77
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.1
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,21.42
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.22
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,20.7
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,23.28
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,21.35
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.98
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,22.73
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,18.84
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
