Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,18.87
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.77
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,18.98
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,15.2
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,19.61
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,15.2
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,20.03
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,23.11
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251742,Tappers Knapp,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,20.64
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,20.38
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,58.7
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,20.65
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251742,Tappers Knapp,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,24.73
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,80.9
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251742,Tappers Knapp,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,23.49
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,78.6
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
