Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251742,Tappers Knapp,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,24.02
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,23.45
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251742,Tappers Knapp,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,23.25
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.89
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,22.99
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251742,Tappers Knapp,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.66
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,22.93
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,68.4
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,26.43
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,26.83
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.61
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,27.21
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.51
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,26.44
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.91
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,24.92
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
