Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,26.14
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,73.1
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.27
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,26.05
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,71.2
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,22.68
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,15.6
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.27
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,25.74
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,15.7
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.63
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,23.29
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,15.7
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,24.76
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,15.7
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.84
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,26.07
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.47
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,22.76
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,61.5
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251742,Tappers Knapp,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,26.4
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.64
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,25.62
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
