Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.18
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,33.01
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,99.8
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.5
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.27
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,33.22
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,97.7
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.3
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,32.49
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,101.0
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.4
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,31.59
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,96.5
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.22
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,35.92
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,111.2
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.8
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,15.8
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.44
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,33.49
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,105.0
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,15.9
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,38.04
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,121.6
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.2
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,15.9
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,37.06
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,119.0
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.9
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,15.9
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,35.57
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,111.5
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.5
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,15.9
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
