Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,19.98
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251742,Tappers Knapp,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,23.46
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,71.2
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,21.1
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251742,Tappers Knapp,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.24
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,21.91
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,60.1
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.3
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,23.39
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251742,Tappers Knapp,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,26.75
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251742,Tappers Knapp,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,21.97
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251742,Tappers Knapp,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,25.38
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,23.5
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,71.3
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,15.2
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,26.4
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,15.2
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
