Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.84
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.24
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,28.19
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,25.35
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.46
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.28
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,36.39
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,103.8
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,151.3
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,32.64
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.61
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.68
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,32.2
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.1
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,28.78
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.6
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.67
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.75
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,30.21
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,81.1
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251742,Tappers Knapp,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,29.81
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.74
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.47
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,28.89
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.78
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.49
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,32.8
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.6
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
