Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251742,Tappers Knapp,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.57
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.53
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,15.5
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.42
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,29.69
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.75
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,30.68
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.82
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,31.08
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,76.5
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.09
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.96
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,32.05
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.49
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.95
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,32.47
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.4
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.79
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,36.87
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,152.5
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.3
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.66
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,38.28
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.5
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.43
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.35
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,42.22
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,175.4
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.31
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.56
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,40.37
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,109.7
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,168.8
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
