Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.03
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.11
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,43.32
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,119.5
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,180.5
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
251742,Tappers Knapp,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.98
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.94
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,37.25
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,155.2
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.77
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,35.82
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.0
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.5
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.4
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,45.93
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,127.3
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,190.5
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.91
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.97
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,45.61
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,124.7
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,188.3
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,26.75
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.38
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,47.52
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,195.5
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.95
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.34
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,48.05
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,122.9
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,197.4
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.75
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.02
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,47.48
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,118.3
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,195.7
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.1
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.69
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,47.52
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,126.2
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.4
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,196.4
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.54
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.01
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.52
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,45.72
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,189.6
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
