Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.89
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.25
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,43.41
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,109.6
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,179.6
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.85
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.43
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,42.42
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,174.7
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.07
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.83
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,45.13
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,114.6
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,186.8
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
251742,Tappers Knapp,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.27
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.95
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,36.99
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.1
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.29
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.23
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,34.97
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.75
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,21.52
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,42.42
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,94.2
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,177.6
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
251742,Tappers Knapp,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.74
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.63
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,38.63
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,161.0
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
251742,Tappers Knapp,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,23.12
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,36.75
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,86.8
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.2
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
251742,Tappers Knapp,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.77
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.31
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,38.82
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,104.4
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,162.2
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,15.4
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
251742,Tappers Knapp,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.42
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.09
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,35.6
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.0
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
