Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251742,Tappers Knapp,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,21.32
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.14
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,39.78
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,165.1
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.52
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.78
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,48.54
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,144.5
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,201.3
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.91
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,48.13
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,148.8
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,199.7
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.16
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.52
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.59
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,42.22
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,133.1
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,175.8
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,15.3
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.05
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.91
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,41.51
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,127.3
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,172.3
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,15.2
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251742,Tappers Knapp,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.94
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.18
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,41.88
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,123.2
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,173.7
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,15.2
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.23
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,38.79
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,112.6
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,161.8
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,16.81
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.59
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,37.22
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,98.8
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,155.1
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.7
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.11
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,36.76
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,95.0
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.2
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,15.1
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.56
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.52
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,35.2
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.2
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
