Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251742,Tappers Knapp,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.14
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.71
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,26.36
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251742,Tappers Knapp,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.14
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,27.15
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.45
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.53
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,22.14
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.8
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.46
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,23.25
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.94
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.94
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,30.54
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,65.1
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.13
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.85
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,31.66
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.49
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.19
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,30.4
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,22.5
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.14
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,27.58
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,14.7
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,24.97
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,25.36
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,18.36
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.34
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,31.81
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
