Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.14
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,33.05
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,28.09
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.54
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,40.39
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,124.4
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,169.3
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.41
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,43.07
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,131.6
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,178.1
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.69
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,33.31
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,95.0
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.99
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.4
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,26.31
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.74
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,31.0
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.82
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,41.99
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,122.9
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,174.5
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.27
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.52
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,34.13
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,83.1
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,142.3
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,18.58
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.6
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,32.01
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.5
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
