Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,14.3
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251742,Tappers Knapp,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.99
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,32.3
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,81.3
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,14.2
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.29
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,35.26
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,99.6
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.6
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.87
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,30.28
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,77.6
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,32.41
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.53
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.07
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,30.12
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,75.5
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.4
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,19.22
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,33.74
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,140.8
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.38
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.29
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,36.61
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,93.4
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,153.4
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.05
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.09
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.55
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.92
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,28.98
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.27
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,31.74
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.2
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
