Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.32
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.79
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,28.11
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.68
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.45
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.42
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.69
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.05
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,29.75
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,76.1
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251742,Tappers Knapp,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.02
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,31.82
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,80.8
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.69
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.96
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,32.81
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,85.6
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.8
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.76
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,29.9
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.2
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,21.99
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.44
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251742,Tappers Knapp,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.92
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,22.59
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.24
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.86
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
