Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.87
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.56
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.39
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,18.89
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251742,Tappers Knapp,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,20.96
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.69
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,20.26
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,19.05
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.76
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,19.99
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.3
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,20.28
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,22.44
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,22.49
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,21.56
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
