Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.8
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,20.44
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,23.11
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251742,Tappers Knapp,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,24.65
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,26.88
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251742,Tappers Knapp,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.03
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,26.95
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,28.04
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,93.2
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.1
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,27.45
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,93.4
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,25.58
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,84.1
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,25.81
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251742,Tappers Knapp,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,24.53
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,87.1
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
