Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251742,Tappers Knapp,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,24.89
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251742,Tappers Knapp,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,25.96
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,87.4
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251742,Tappers Knapp,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,28.18
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,93.4
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.1
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,29.38
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,98.3
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.6
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,26.27
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,83.7
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251742,Tappers Knapp,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,27.12
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,24.69
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,76.1
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,24.19
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,23.88
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,26.76
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
