Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,23.52
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,25.97
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,26.97
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,26.39
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,83.7
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251742,Tappers Knapp,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,27.37
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,89.6
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251742,Tappers Knapp,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,30.2
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,97.4
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.11
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,25.48
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,24.68
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,78.8
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,28.97
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,25.31
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
