Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251742,Tappers Knapp,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,25.27
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251742,Tappers Knapp,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.57
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,24.49
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.79
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.1
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,28.53
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,87.4
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,27.57
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,31.74
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,103.2
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,30.7
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,97.1
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,37.03
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,110.6
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,153.5
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251742,Tappers Knapp,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.39
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,35.2
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,93.8
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.9
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.28
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,34.86
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,96.8
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,145.0
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.06
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,37.07
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,100.6
