Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.3
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251742,Tappers Knapp,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.09
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,38.11
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,156.8
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.95
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.85
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,38.58
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,107.4
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,158.9
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.76
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,39.0
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.7
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.94
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,42.8
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,132.1
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,176.4
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.63
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,43.43
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,134.6
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,179.8
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.7
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.15
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.67
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,40.11
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,119.9
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,165.9
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251742,Tappers Knapp,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,38.92
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,120.5
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,161.4
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.99
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.93
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,39.85
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,122.5
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,166.2
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.44
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.66
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,37.15
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,112.1
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.6
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
