Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.75
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,39.0
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,116.9
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,161.0
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251742,Tappers Knapp,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.78
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,40.28
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,108.2
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,166.3
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.36
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.87
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,34.87
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,86.6
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,145.1
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.66
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.39
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,38.4
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,159.5
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.92
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.99
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,35.98
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,102.6
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.8
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.28
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.07
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,38.59
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,108.8
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.8
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.12
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.76
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,40.88
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,112.7
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,170.2
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.41
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.4
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,41.19
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,125.7
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,171.6
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.8
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.12
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,39.27
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,163.2
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.25
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.19
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,43.0
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,125.2
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,178.5
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
