Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.34
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.94
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,52.38
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,155.3
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,216.0
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.36
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.56
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,48.7
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,126.6
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,199.9
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
251742,Tappers Knapp,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.41
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.56
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,45.9
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,124.0
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,189.6
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251742,Tappers Knapp,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.31
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.76
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,47.28
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,195.6
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.01
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.25
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,43.86
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,182.3
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.2
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.92
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.06
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,43.91
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,121.1
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,182.2
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
251742,Tappers Knapp,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.64
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.38
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,45.22
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,124.0
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,187.3
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
251742,Tappers Knapp,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.16
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.24
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,42.9
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,111.9
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,177.6
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.98
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.22
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,39.68
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,97.4
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,164.6
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
251742,Tappers Knapp,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.01
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.76
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,33.78
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,80.5
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.8
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
