Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
251742,Tappers Knapp,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.19
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.63
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,35.88
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,94.9
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.8
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.12
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.66
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,35.48
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.1
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.97
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.64
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,37.8
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,158.7
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.83
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.05
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,33.69
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,141.5
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.68
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.92
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.84
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.97
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.05
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,25.77
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
251742,Tappers Knapp,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.37
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.0
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.34
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.39
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.3
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,23.78
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.83
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.34
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.2
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
251742,Tappers Knapp,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.06
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.8
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,23.47
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
