Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.13
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.49
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,28.57
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.5
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.86
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,25.7
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.49
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.85
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,60.2
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.84
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,22.35
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
251742,Tappers Knapp,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.19
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.92
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,23.98
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
251742,Tappers Knapp,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,21.44
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,26.68
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,69.9
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
251742,Tappers Knapp,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.9
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,23.71
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,25.27
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,68.1
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
251742,Tappers Knapp,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.99
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,25.26
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,64.2
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251742,Tappers Knapp,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.61
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,24.99
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,67.7
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251742,Tappers Knapp,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.08
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,28.82
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,82.5
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
