Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251742,Tappers Knapp,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.27
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,25.73
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251742,Tappers Knapp,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.14
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.66
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,71.1
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251742,Tappers Knapp,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.34
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251742,Tappers Knapp,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.58
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251742,Tappers Knapp,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.87
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.69
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.36
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.37
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251742,Tappers Knapp,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.88
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.63
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,28.91
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.78
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.66
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,33.29
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,83.1
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.6
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251742,Tappers Knapp,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.37
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,31.17
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251742,Tappers Knapp,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.52
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.92
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,32.15
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,88.0
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
