Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,20.18
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,31.41
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.45
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.73
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,28.77
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.75
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,30.41
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,80.1
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251742,Tappers Knapp,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.32
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.74
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,32.64
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,83.9
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251742,Tappers Knapp,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.51
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.45
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,31.04
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,83.1
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251742,Tappers Knapp,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.62
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.25
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,23.87
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251742,Tappers Knapp,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.65
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,22.96
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.2
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,29.1
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,85.6
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251742,Tappers Knapp,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.14
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,32.6
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,100.6
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251742,Tappers Knapp,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,34.74
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
