Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251742,Tappers Knapp,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.24
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,36.11
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,112.4
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,151.1
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.24
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,35.29
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,103.6
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,147.0
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251742,Tappers Knapp,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,36.74
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,117.9
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,154.3
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.02
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,40.29
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,128.9
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,168.0
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.41
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,38.84
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,123.4
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,162.5
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,34.28
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,105.9
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.9
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.22
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.51
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,33.41
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,138.7
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251742,Tappers Knapp,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,35.21
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,106.9
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,146.5
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,46.16
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,149.6
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,191.1
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251742,Tappers Knapp,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,39.44
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,131.8
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,165.2
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
