Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,32.62
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,103.9
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.2
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,32.66
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,95.6
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.8
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.14
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.83
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,92.7
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,37.2
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,109.5
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,154.7
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.7
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,36.26
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,102.9
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.0
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251742,Tappers Knapp,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.13
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,36.26
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251742,Tappers Knapp,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.7
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,42.28
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,119.3
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,176.1
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.89
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,20.78
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,37.16
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,91.8
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,155.1
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
251742,Tappers Knapp,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.92
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.18
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,41.83
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,107.1
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,175.4
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
251742,Tappers Knapp,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.9
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.2
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,41.04
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,115.2
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,171.6
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
