Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251742,Tappers Knapp,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.46
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.34
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,36.79
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,99.1
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.7
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.96
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,23.54
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,57.0
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.19
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.09
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,69.4
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251742,Tappers Knapp,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.52
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.93
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,27.11
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,71.5
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.6
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.01
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,23.9
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251742,Tappers Knapp,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.57
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.91
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251742,Tappers Knapp,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,24.85
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,28.14
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,81.6
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.17
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.51
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,22.93
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,23.49
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
