Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,22.67
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.4
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,23.9
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,77.6
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,25.5
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,83.6
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.5
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,25.17
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,27.05
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,87.5
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,24.15
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,75.9
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,25.06
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,79.7
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,27.71
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,89.9
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251742,Tappers Knapp,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,27.21
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,85.7
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.83
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,27.0
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,80.4
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
