Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.6
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,29.62
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,93.0
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.7
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251742,Tappers Knapp,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.52
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,23.69
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,70.5
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.7
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251742,Tappers Knapp,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,24.01
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,70.4
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251742,Tappers Knapp,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,25.52
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251742,Tappers Knapp,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,26.67
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,77.8
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.51
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,28.04
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,28.74
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,92.7
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251742,Tappers Knapp,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,28.62
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,95.2
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.8
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251742,Tappers Knapp,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,29.88
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,100.7
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251742,Tappers Knapp,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,28.91
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,96.4
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
