Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251742,Tappers Knapp,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,29.41
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,98.7
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.9
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251742,Tappers Knapp,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,29.56
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,97.9
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251742,Tappers Knapp,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,25.37
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,83.2
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251742,Tappers Knapp,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,27.54
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,91.9
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251742,Tappers Knapp,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,24.56
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251742,Tappers Knapp,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,25.41
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,82.3
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
251742,Tappers Knapp,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,26.45
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251742,Tappers Knapp,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,27.69
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,83.3
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,27.92
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,86.7
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,15.0
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251742,Tappers Knapp,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.05
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,28.09
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,92.0
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
