Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251742,Tappers Knapp,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.94
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,29.6
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,94.1
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,14.1
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251742,Tappers Knapp,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.27
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,26.13
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251742,Tappers Knapp,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,27.45
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,78.5
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,28.45
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,88.2
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251742,Tappers Knapp,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,30.18
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,91.3
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251742,Tappers Knapp,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.82
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,30.03
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,89.0
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.89
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,35.01
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,107.1
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,144.6
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251742,Tappers Knapp,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.33
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.61
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,34.26
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,101.7
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,141.8
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251742,Tappers Knapp,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.11
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,31.6
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,92.3
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251742,Tappers Knapp,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,32.09
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.5
