Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,14.0
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251742,Tappers Knapp,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.37
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,40.33
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,115.9
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,166.9
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.57
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,31.19
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,88.7
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,37.06
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,115.8
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.3
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251742,Tappers Knapp,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.68
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.41
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,33.54
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,102.0
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.0
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251742,Tappers Knapp,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.89
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.18
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,36.03
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,13.9
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.59
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.61
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,37.85
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,111.8
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,157.3
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.71
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.89
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,35.52
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,94.1
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.6
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.47
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.85
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,37.09
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,88.7
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,154.0
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.13
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,37.49
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,104.1
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,156.7
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,13.8
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251742,Tappers Knapp,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.26
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,40.78
