Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,114.4
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,169.5
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,13.7
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251742,Tappers Knapp,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.16
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.12
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,41.0
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,116.0
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,170.3
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251742,Tappers Knapp,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.36
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.4
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,36.32
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,101.3
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,151.1
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251742,Tappers Knapp,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.14
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,37.97
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,110.4
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,158.5
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,13.6
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.75
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.39
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,42.21
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,121.9
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,176.8
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.47
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.54
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,40.63
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,107.5
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,168.7
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.12
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.85
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,45.43
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,114.6
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,187.3
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,13.5
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.52
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.24
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,43.02
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,179.1
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251742,Tappers Knapp,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.88
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,36.19
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,97.8
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,150.4
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,13.4
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.69
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.63
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,36.01
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,82.0
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.5
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
251742,Tappers Knapp,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
