Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.91
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.81
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,32.07
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,81.4
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251742,Tappers Knapp,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.53
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.06
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,32.96
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,79.9
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.0
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,13.3
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251742,Tappers Knapp,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,24.43
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.31
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,30.75
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,13.2
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.82
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.22
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,36.29
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,151.1
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,13.2
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251742,Tappers Knapp,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.34
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.19
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,36.39
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,79.1
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,151.5
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251742,Tappers Knapp,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.55
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.3
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,34.76
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,145.5
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.94
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.86
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,39.23
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,84.2
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,163.7
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,13.1
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
251742,Tappers Knapp,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.6
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.2
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,37.0
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,154.9
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
251742,Tappers Knapp,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.21
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.32
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,39.88
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,102.7
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,166.8
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,13.0
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.37
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.9
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,39.47
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,108.9
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,165.2
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
