Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251742,Tappers Knapp,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.24
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.82
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,34.47
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,82.3
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.5
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251742,Tappers Knapp,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.39
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.23
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,35.38
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,91.7
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251742,Tappers Knapp,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.87
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.74
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,35.58
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,85.7
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.9
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,12.9
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251742,Tappers Knapp,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.44
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.96
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,34.41
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,89.8
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.2
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
251742,Tappers Knapp,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.53
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.0
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,32.26
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,86.3
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251742,Tappers Knapp,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.95
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.3
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,31.83
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,73.4
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,12.8
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
251742,Tappers Knapp,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.79
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.78
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,31.14
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,69.6
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,12.7
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
251742,Tappers Knapp,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.74
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.84
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,24.76
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
251742,Tappers Knapp,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.78
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.1
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,31.72
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,66.1
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
251742,Tappers Knapp,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.1
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,29.07
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,68.4
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
