Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251742,Tappers Knapp,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.13
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,26.62
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,70.1
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251742,Tappers Knapp,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,28.39
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,77.4
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,12.6
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,28.81
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,85.2
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251742,Tappers Knapp,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.23
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,26.36
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,76.0
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251742,Tappers Knapp,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.59
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,28.29
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,77.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,12.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251742,Tappers Knapp,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,28.9
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,80.6
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251742,Tappers Knapp,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,30.1
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,86.8
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251742,Tappers Knapp,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.23
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,28.18
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,81.5
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,12.4
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251742,Tappers Knapp,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.92
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,27.98
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,77.0
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.09
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,27.68
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,79.6
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,12.3
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
