Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.76
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,28.55
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,12.2
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251742,Tappers Knapp,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.18
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,27.92
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,76.7
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,12.2
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251742,Tappers Knapp,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.35
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.97
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,62.1
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.71
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.57
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,23.41
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,12.1
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.26
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,22.77
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251742,Tappers Knapp,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.83
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.89
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.6
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,12.0
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251742,Tappers Knapp,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.57
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,25.89
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,66.6
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251742,Tappers Knapp,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.2
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.1
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,21.52
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251742,Tappers Knapp,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.81
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.96
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,27.16
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,62.5
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,11.9
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251742,Tappers Knapp,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.82
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.79
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,24.23
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
