Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
251742,Tappers Knapp,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.8
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.16
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,24.88
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,11.8
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251742,Tappers Knapp,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.73
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,27.35
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,73.1
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,11.7
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251742,Tappers Knapp,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.11
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,31.92
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,83.4
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.4
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251742,Tappers Knapp,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,32.12
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,92.5
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,11.6
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251742,Tappers Knapp,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.29
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,43.9
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,138.4
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,183.4
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251742,Tappers Knapp,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,45.96
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,148.7
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,191.6
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251742,Tappers Knapp,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.41
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,40.21
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,121.4
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,168.3
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,11.5
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251742,Tappers Knapp,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.55
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.27
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,37.96
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,103.8
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,157.9
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251742,Tappers Knapp,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.69
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,40.16
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,107.5
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,167.3
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,11.4
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.2
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
251742,Tappers Knapp,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.53
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,36.86
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,100.9
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.7
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
