Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,11.3
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251742,Tappers Knapp,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,35.86
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,102.3
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,150.0
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,11.2
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251742,Tappers Knapp,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.29
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,39.83
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,112.0
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,166.8
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,11.1
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
251742,Tappers Knapp,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.56
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,38.97
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,118.3
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,163.4
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,11.0
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251742,Tappers Knapp,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.12
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,42.34
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,132.7
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,175.5
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,10.9
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251742,Tappers Knapp,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.92
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.5
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,38.11
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,109.5
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,157.9
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,10.8
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.89
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,37.72
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,110.5
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,156.4
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,10.7
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
251742,Tappers Knapp,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,21.32
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,38.17
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,114.0
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,159.2
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,10.6
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
251742,Tappers Knapp,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.9
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,18.38
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,47.06
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,137.1
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,195.7
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,10.5
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
251742,Tappers Knapp,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.4
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,46.2
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,140.2
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,192.3
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,10.5
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.25
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251742,Tappers Knapp,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.03
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,48.26
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,150.4
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,201.2
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
251742,Tappers Knapp,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
